Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
353091,Bedehaven Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
353091,Bedehaven Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
353091,Bedehaven Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
353091,Bedehaven Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
353091,Bedehaven Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
353091,Bedehaven Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
353091,Bedehaven Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
353091,Bedehaven Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.73
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
353091,Bedehaven Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
