Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
353091,Bedehaven Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
353091,Bedehaven Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353091,Bedehaven Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
353091,Bedehaven Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
353091,Bedehaven Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
353091,Bedehaven Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
353091,Bedehaven Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.14
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
353091,Bedehaven Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.28
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
353091,Bedehaven Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.26
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
353091,Bedehaven Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
