Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
353091,Bedehaven Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
353091,Bedehaven Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
353091,Bedehaven Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
353091,Bedehaven Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.69
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
353091,Bedehaven Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
353091,Bedehaven Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
353091,Bedehaven Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
353091,Bedehaven Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
353091,Bedehaven Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
