Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
353091,Bedehaven Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
353091,Bedehaven Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
353091,Bedehaven Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.01
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
353091,Bedehaven Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.1
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
353091,Bedehaven Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
353091,Bedehaven Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
353091,Bedehaven Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
353091,Bedehaven Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
353091,Bedehaven Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
