Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
353091,Bedehaven Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353091,Bedehaven Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
353091,Bedehaven Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353091,Bedehaven Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353091,Bedehaven Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
353091,Bedehaven Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
353091,Bedehaven Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
353091,Bedehaven Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353091,Bedehaven Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
