Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
353091,Bedehaven Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
353091,Bedehaven Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
353091,Bedehaven Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353091,Bedehaven Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353091,Bedehaven Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
