Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353091,Bedehaven Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
353091,Bedehaven Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
353091,Bedehaven Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
353091,Bedehaven Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353091,Bedehaven Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353091,Bedehaven Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
353091,Bedehaven Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353091,Bedehaven Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
