Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
353091,Bedehaven Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
353091,Bedehaven Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353091,Bedehaven Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353091,Bedehaven Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
353091,Bedehaven Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353091,Bedehaven Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.04
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,93.0
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
353091,Bedehaven Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
