Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
353091,Bedehaven Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
353091,Bedehaven Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
353091,Bedehaven Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,76.7
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
353091,Bedehaven Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
353091,Bedehaven Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
