Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
353091,Bedehaven Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
353091,Bedehaven Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353091,Bedehaven Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
353091,Bedehaven Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
353091,Bedehaven Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
353091,Bedehaven Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
353091,Bedehaven Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
