Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
353091,Bedehaven Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
353091,Bedehaven Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353091,Bedehaven Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353091,Bedehaven Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
353091,Bedehaven Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353091,Bedehaven Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
353091,Bedehaven Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
