Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
353091,Bedehaven Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
353091,Bedehaven Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353091,Bedehaven Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
353091,Bedehaven Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.91
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
353091,Bedehaven Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
353091,Bedehaven Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.98
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
353091,Bedehaven Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.17
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
353091,Bedehaven Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
353091,Bedehaven Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.05
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
