Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
353091,Bedehaven Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
353091,Bedehaven Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
353091,Bedehaven Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.39
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
353091,Bedehaven Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.06
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
353091,Bedehaven Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.53
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
353091,Bedehaven Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.65
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
353091,Bedehaven Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.92
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,59.3
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.73
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
353091,Bedehaven Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.19
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.41
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
353091,Bedehaven Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.46
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
353091,Bedehaven Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
