Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
353091,Bedehaven Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
353091,Bedehaven Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.32
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.13
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
353091,Bedehaven Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.47
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353091,Bedehaven Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.11
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353091,Bedehaven Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.39
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
353091,Bedehaven Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.27
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.98
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
353091,Bedehaven Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.61
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.8
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
353091,Bedehaven Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.43
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.1
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.22
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
353091,Bedehaven Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353091,Bedehaven Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
