Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
353091,Bedehaven Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
353091,Bedehaven Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
353091,Bedehaven Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
353091,Bedehaven Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
353091,Bedehaven Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
353091,Bedehaven Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
353091,Bedehaven Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353091,Bedehaven Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
