Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
353091,Bedehaven Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
353091,Bedehaven Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
353091,Bedehaven Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
353091,Bedehaven Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
353091,Bedehaven Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
353091,Bedehaven Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
353091,Bedehaven Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
353091,Bedehaven Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
