Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
353091,Bedehaven Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
353091,Bedehaven Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
353091,Bedehaven Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
353091,Bedehaven Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
353091,Bedehaven Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
353091,Bedehaven Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
353091,Bedehaven Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
353091,Bedehaven Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.46
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,86.3
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.0
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.2
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
353091,Bedehaven Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.82
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,87.3
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.6
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.71
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
353091,Bedehaven Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.55
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
