Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.88
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
353091,Bedehaven Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.4
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
353091,Bedehaven Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
353091,Bedehaven Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
353091,Bedehaven Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
353091,Bedehaven Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
353091,Bedehaven Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.77
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
353091,Bedehaven Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.38
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
353091,Bedehaven Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
353091,Bedehaven Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.14
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.85
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
