Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.82
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
353091,Bedehaven Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.97
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
353091,Bedehaven Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
353091,Bedehaven Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
353091,Bedehaven Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
353091,Bedehaven Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
353091,Bedehaven Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
353091,Bedehaven Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
353091,Bedehaven Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.08
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
353091,Bedehaven Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
