Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
353091,Bedehaven Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
353091,Bedehaven Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
353091,Bedehaven Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
353091,Bedehaven Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.31
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
353091,Bedehaven Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.48
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
353091,Bedehaven Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
353091,Bedehaven Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.24
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,69.5
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
353091,Bedehaven Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.18
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
353091,Bedehaven Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.61
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
353091,Bedehaven Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
