Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.39
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,63.3
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
353091,Bedehaven Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.21
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.22
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
353091,Bedehaven Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.34
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
353091,Bedehaven Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.95
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,82.7
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
353091,Bedehaven Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.07
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,84.8
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.6
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
353091,Bedehaven Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.89
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,83.2
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.53
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
353091,Bedehaven Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.9
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,78.4
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
353091,Bedehaven Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.11
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,81.0
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
353091,Bedehaven Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.73
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,77.1
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.11
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
353091,Bedehaven Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.81
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
353091,Bedehaven Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
