Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.27
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
353091,Bedehaven Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
353091,Bedehaven Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.67
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
353091,Bedehaven Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.96
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
353091,Bedehaven Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
353091,Bedehaven Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
353091,Bedehaven Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
353091,Bedehaven Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
353091,Bedehaven Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
353091,Bedehaven Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
