Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
353091,Bedehaven Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
353091,Bedehaven Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
353091,Bedehaven Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
353091,Bedehaven Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
353091,Bedehaven Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.8
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,71.7
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
353091,Bedehaven Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
353091,Bedehaven Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
353091,Bedehaven Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
353091,Bedehaven Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
353091,Bedehaven Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
