Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
353091,Bedehaven Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353091,Bedehaven Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
353091,Bedehaven Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353091,Bedehaven Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
353091,Bedehaven Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
