Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
