Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
353091,Bedehaven Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
353091,Bedehaven Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
353091,Bedehaven Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353091,Bedehaven Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
353091,Bedehaven Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
353091,Bedehaven Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
353091,Bedehaven Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
353091,Bedehaven Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
