Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
353091,Bedehaven Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
353091,Bedehaven Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
353091,Bedehaven Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
353091,Bedehaven Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
353091,Bedehaven Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
353091,Bedehaven Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
353091,Bedehaven Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
353091,Bedehaven Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
353091,Bedehaven Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
353091,Bedehaven Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
