Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
353091,Bedehaven Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
353091,Bedehaven Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
353091,Bedehaven Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.67
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (RMS),A,65.3
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.75
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
353091,Bedehaven Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
353091,Bedehaven Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.35
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
353091,Bedehaven Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.18
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.86
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
353091,Bedehaven Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (RMS),A,63.9
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
353091,Bedehaven Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.79
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
353091,Bedehaven Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.75
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
