Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
353091,Bedehaven Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.67
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.54
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
353091,Bedehaven Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.16
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
353091,Bedehaven Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.42
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
353091,Bedehaven Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.11
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
353091,Bedehaven Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.99
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.24
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
353091,Bedehaven Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.39
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
353091,Bedehaven Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.86
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.77
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
353091,Bedehaven Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
353091,Bedehaven Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353091,Bedehaven Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
