Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
353091,Bedehaven Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
353091,Bedehaven Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
353091,Bedehaven Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353091,Bedehaven Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,20.3
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
353091,Bedehaven Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
353091,Bedehaven Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353091,Bedehaven Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
