Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
353091,Bedehaven Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,20.7
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,20.8
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
353091,Bedehaven Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,20.8
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
353091,Bedehaven Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,20.8
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,20.9
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,20.9
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
353091,Bedehaven Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,20.9
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,20.8
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
