Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
353091,Bedehaven Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,20.8
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
353091,Bedehaven Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,20.8
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,20.8
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
353091,Bedehaven Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,20.8
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
353091,Bedehaven Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,20.8
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
353091,Bedehaven Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,20.8
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.89
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
353091,Bedehaven Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,20.7
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
353091,Bedehaven Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.98
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,20.7
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.84
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
353091,Bedehaven Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.37
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,20.7
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
353091,Bedehaven Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.1
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,82.2
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.64
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
