Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.99
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
353091,Bedehaven Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.49
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.33
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
353091,Bedehaven Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.31
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,89.8
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.6
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.64
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
353091,Bedehaven Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.67
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,126.8
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.7
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.01
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.35
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.98
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.8
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
353091,Bedehaven Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.12
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.04
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.89
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
353091,Bedehaven Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.52
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
353091,Bedehaven Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.27
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.23
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,20.3
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
353091,Bedehaven Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.99
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.19
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.65
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
353091,Bedehaven Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.49
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.96
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
353091,Bedehaven Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.94
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.49
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.78
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
353091,Bedehaven Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
