Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.85
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,20.3
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.44
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
353091,Bedehaven Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.54
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,80.8
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.56
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
353091,Bedehaven Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.79
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.83
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
353091,Bedehaven Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
353091,Bedehaven Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.08
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.71
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
353091,Bedehaven Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.39
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,68.7
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
353091,Bedehaven Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.18
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
353091,Bedehaven Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.88
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
353091,Bedehaven Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
353091,Bedehaven Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
