Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353091,Bedehaven Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
353091,Bedehaven Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
353091,Bedehaven Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353091,Bedehaven Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
353091,Bedehaven Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
353091,Bedehaven Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
353091,Bedehaven Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
353091,Bedehaven Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
353091,Bedehaven Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
