Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
353091,Bedehaven Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
353091,Bedehaven Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.65
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353091,Bedehaven Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
353091,Bedehaven Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
353091,Bedehaven Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.2
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
353091,Bedehaven Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
353091,Bedehaven Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
353091,Bedehaven Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
353091,Bedehaven Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
