Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.37
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
353091,Bedehaven Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.21
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
353091,Bedehaven Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.79
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.13
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
353091,Bedehaven Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.29
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.64
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
353091,Bedehaven Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
353091,Bedehaven Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
353091,Bedehaven Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353091,Bedehaven Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.03
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
353091,Bedehaven Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
353091,Bedehaven Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
