Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
353091,Bedehaven Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
353091,Bedehaven Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
353091,Bedehaven Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
353091,Bedehaven Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
353091,Bedehaven Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
353091,Bedehaven Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
353091,Bedehaven Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353091,Bedehaven Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.91
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
353091,Bedehaven Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
