Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
353091,Bedehaven Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
353091,Bedehaven Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
353091,Bedehaven Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
353091,Bedehaven Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
353091,Bedehaven Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
