Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
353091,Bedehaven Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
353091,Bedehaven Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
353091,Bedehaven Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353091,Bedehaven Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
