Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
353091,Bedehaven Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
353091,Bedehaven Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353091,Bedehaven Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
353091,Bedehaven Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
353091,Bedehaven Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
