Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
353091,Bedehaven Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
353091,Bedehaven Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
353091,Bedehaven Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
353091,Bedehaven Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
353091,Bedehaven Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
353091,Bedehaven Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
353091,Bedehaven Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
353091,Bedehaven Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
353091,Bedehaven Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
353091,Bedehaven Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
