Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
353091,Bedehaven Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
353091,Bedehaven Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
353091,Bedehaven Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353091,Bedehaven Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
353091,Bedehaven Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.15
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
353091,Bedehaven Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.03
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.17
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353091,Bedehaven Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.33
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353091,Bedehaven Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.65
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353091,Bedehaven Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.75
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.73
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
353091,Bedehaven Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
