Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.57
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.8
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.86
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
353091,Bedehaven Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.94
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
353091,Bedehaven Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.39
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
353091,Bedehaven Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.1
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.75
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
353091,Bedehaven Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.59
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
353091,Bedehaven Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.17
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
353091,Bedehaven Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
353091,Bedehaven Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
353091,Bedehaven Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
353091,Bedehaven Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
