Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
353091,Bedehaven Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
353091,Bedehaven Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
353091,Bedehaven Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353091,Bedehaven Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
353091,Bedehaven Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
353091,Bedehaven Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353091,Bedehaven Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
