Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
353091,Bedehaven Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
353091,Bedehaven Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
353091,Bedehaven Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
353091,Bedehaven Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
353091,Bedehaven Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
353091,Bedehaven Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
353091,Bedehaven Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
353091,Bedehaven Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
353091,Bedehaven Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
