Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
353091,Bedehaven Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.55
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
353091,Bedehaven Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
353091,Bedehaven Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
353091,Bedehaven Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
353091,Bedehaven Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
353091,Bedehaven Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353091,Bedehaven Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
353091,Bedehaven Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
353091,Bedehaven Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.45
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
