Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
353091,Bedehaven Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.44
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
353091,Bedehaven Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.82
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
353091,Bedehaven Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.48
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
353091,Bedehaven Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.33
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.65
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
353091,Bedehaven Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.39
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.6
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.84
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
353091,Bedehaven Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.79
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
353091,Bedehaven Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.79
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
353091,Bedehaven Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
353091,Bedehaven Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
353091,Bedehaven Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
