Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
353091,Bedehaven Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
353091,Bedehaven Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
353091,Bedehaven Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
353091,Bedehaven Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353091,Bedehaven Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
353091,Bedehaven Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353091,Bedehaven Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
