Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
