Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
