Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353091,Bedehaven Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
353091,Bedehaven Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
353091,Bedehaven Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
353091,Bedehaven Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
