Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
353091,Bedehaven Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
353091,Bedehaven Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353091,Bedehaven Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
353091,Bedehaven Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
353091,Bedehaven Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
