Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
353091,Bedehaven Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
353091,Bedehaven Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
353091,Bedehaven Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
353091,Bedehaven Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
353091,Bedehaven Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
353091,Bedehaven Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
353091,Bedehaven Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
