Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353091,Bedehaven Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353091,Bedehaven Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
353091,Bedehaven Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353091,Bedehaven Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353091,Bedehaven Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353091,Bedehaven Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
