Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
353091,Bedehaven Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
353091,Bedehaven Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
353091,Bedehaven Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
353091,Bedehaven Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
353091,Bedehaven Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
