Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
353091,Bedehaven Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.18
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
353091,Bedehaven Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
353091,Bedehaven Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
353091,Bedehaven Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
353091,Bedehaven Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.04
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
353091,Bedehaven Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.95
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.83
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
353091,Bedehaven Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
353091,Bedehaven Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.1
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
353091,Bedehaven Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
353091,Bedehaven Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.87
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
