Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353091,Bedehaven Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.73
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.36
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
353091,Bedehaven Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.52
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
353091,Bedehaven Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.37
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
353091,Bedehaven Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.55
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.52
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
353091,Bedehaven Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.2
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
353091,Bedehaven Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.75
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
353091,Bedehaven Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.42
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.52
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
353091,Bedehaven Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.09
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
353091,Bedehaven Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.77
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
