Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
353091,Bedehaven Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.83
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.45
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
353091,Bedehaven Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
353091,Bedehaven Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.2
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
353091,Bedehaven Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.8
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
353091,Bedehaven Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
353091,Bedehaven Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
353091,Bedehaven Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
353091,Bedehaven Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
