Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
353091,Bedehaven Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353091,Bedehaven Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
353091,Bedehaven Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
353091,Bedehaven Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353091,Bedehaven Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
353091,Bedehaven Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
353091,Bedehaven Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
