Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353091,Bedehaven Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353091,Bedehaven Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
353091,Bedehaven Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
353091,Bedehaven Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
353091,Bedehaven Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.68
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,67.9
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.56
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
353091,Bedehaven Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.58
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
353091,Bedehaven Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.56
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
