Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
353091,Bedehaven Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
353091,Bedehaven Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
353091,Bedehaven Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
353091,Bedehaven Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
353091,Bedehaven Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
353091,Bedehaven Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
353091,Bedehaven Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.67
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
353091,Bedehaven Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.4
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.52
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
353091,Bedehaven Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.02
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
353091,Bedehaven Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
