Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.52
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.08
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
353091,Bedehaven Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
353091,Bedehaven Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.61
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.72
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.59
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
353091,Bedehaven Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.71
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
353091,Bedehaven Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.59
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
353091,Bedehaven Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.11
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
353091,Bedehaven Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
353091,Bedehaven Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.22
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
353091,Bedehaven Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
353091,Bedehaven Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
