Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
353091,Bedehaven Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.42
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
353091,Bedehaven Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
353091,Bedehaven Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
353091,Bedehaven Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
353091,Bedehaven Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
353091,Bedehaven Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.72
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
353091,Bedehaven Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
353091,Bedehaven Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
